Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
