Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
