Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
