Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
