Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
