Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
