Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
