Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
