Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
