Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
