Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
