Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
