Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
