Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
