Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
