Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
