Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
