Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
