Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
