Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
