Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
