Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
