Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
