Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
