Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
