Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
