Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
