Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
