Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
