Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
