Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
