Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
