Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
