Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
