Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
