Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
