Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
