Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
