Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
