Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
