Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
