Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
