Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
