Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
