Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
