Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
