Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
