Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
