Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
