Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
