Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
