Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
