Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
