Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
