Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
