Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
