Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
