Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
