Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:10:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:00:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:50:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:40:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:30:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:20:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:10:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:00:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:50:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:40:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:30:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:20:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:10:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:00:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:50:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:40:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:30:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:20:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:10:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:00:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:50:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:40:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:30:00.000+00:00,transformer,,Temperature,C,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:20:00.000+00:00,transformer,,Temperature,C,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:10:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:00:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:50:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:40:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:30:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:20:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:10:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:00:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:50:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:40:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:30:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:20:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:10:00.000+00:00,transformer,,Temperature,C,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:00:00.000+00:00,transformer,,Temperature,C,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:50:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:40:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:30:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:20:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:10:00.000+00:00,transformer,,Temperature,C,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:00:00.000+00:00,transformer,,Temperature,C,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:50:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:40:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:30:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:20:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:10:00.000+00:00,transformer,,Temperature,C,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:00:00.000+00:00,transformer,,Temperature,C,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:50:00.000+00:00,transformer,,Temperature,C,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:40:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:30:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:20:00.000+00:00,transformer,,Temperature,C,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:10:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:00:00.000+00:00,transformer,,Temperature,C,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:50:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:40:00.000+00:00,transformer,,Temperature,C,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:30:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:20:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:10:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:00:00.000+00:00,transformer,,Temperature,C,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:50:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:40:00.000+00:00,transformer,,Temperature,C,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:30:00.000+00:00,transformer,,Temperature,C,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:20:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:10:00.000+00:00,transformer,,Temperature,C,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:00:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:50:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:40:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:30:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:20:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:10:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:00:00.000+00:00,transformer,,Temperature,C,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:50:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:40:00.000+00:00,transformer,,Temperature,C,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:30:00.000+00:00,transformer,,Temperature,C,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:20:00.000+00:00,transformer,,Temperature,C,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:10:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:00:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:50:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:40:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:30:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:20:00.000+00:00,transformer,,Temperature,C,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:10:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:00:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:50:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:40:00.000+00:00,transformer,,Temperature,C,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:30:00.000+00:00,transformer,,Temperature,C,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:20:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:10:00.000+00:00,transformer,,Temperature,C,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:00:00.000+00:00,transformer,,Temperature,C,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:50:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:40:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:30:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:20:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:10:00.000+00:00,transformer,,Temperature,C,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:00:00.000+00:00,transformer,,Temperature,C,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:50:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:40:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:30:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:20:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:10:00.000+00:00,transformer,,Temperature,C,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:00:00.000+00:00,transformer,,Temperature,C,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
