Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
