Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
