Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
