Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
