Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
